Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.6
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,148.3
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,158.5
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563283,Margam Village,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.64
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.44
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.22
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.7
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,145.9
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,158.6
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
563283,Margam Village,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.8
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,150.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,162.5
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
563283,Margam Village,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.9
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,151.4
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,165.5
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.67
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
563283,Margam Village,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.9
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.3
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,166.8
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
563283,Margam Village,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,16.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,155.2
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,167.5
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
563283,Margam Village,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,16.1
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,157.2
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,168.8
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
563283,Margam Village,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.64
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.5
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,16.1
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,147.4
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,161.2
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.47
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
563283,Margam Village,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
