Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,16.1
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,145.6
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,160.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
563283,Margam Village,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.41
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,16.2
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,151.7
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,163.1
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.97
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
563283,Margam Village,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.15
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,16.2
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.7
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,162.3
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.75
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
563283,Margam Village,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
563283,Margam Village,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,16.3
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,149.7
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,165.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
563283,Margam Village,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,16.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,150.7
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,165.1
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
563283,Margam Village,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.11
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.7
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,16.5
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,150.6
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,164.2
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.71
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
563283,Margam Village,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.46
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,16.5
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,150.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,165.1
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.76
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
563283,Margam Village,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.22
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,16.6
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,151.9
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,165.2
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.05
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,5.4
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
563283,Margam Village,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.77
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.19
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
