Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.6
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,152.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,170.4
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.43
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.56
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
563283,Margam Village,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.32
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.8
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.98
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.32
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.4
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.6
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.5
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,153.2
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,170.8
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.66
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.65
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
563283,Margam Village,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.66
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.67
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.78
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.56
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.5
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,152.6
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,164.9
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.25
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
563283,Margam Village,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.3
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.18
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.66
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.9
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
563283,Margam Village,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,16.5
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,154.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,165.1
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.86
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.32
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
563283,Margam Village,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.96
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.16
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.71
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,16.4
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,155.4
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,167.5
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.74
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.81
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
563283,Margam Village,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.53
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.37
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,16.4
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,154.2
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,165.5
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.94
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
563283,Margam Village,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.73
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.77
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.16
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,16.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,155.7
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.44
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
563283,Margam Village,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.51
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.9
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,16.3
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,157.1
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,157.4
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.71
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,9.1
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
563283,Margam Village,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.24
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.2
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.8
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,16.2
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,157.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,157.5
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
