Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
563283,Margam Village,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.02
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.38
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.57
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.29
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,16.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,158.1
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,159.2
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
563283,Margam Village,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.25
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.9
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.46
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
563283,Margam Village,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,15.8
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,160.6
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,166.2
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.19
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.09
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
563283,Margam Village,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.57
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.26
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.3
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.72
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.9
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.1
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
563283,Margam Village,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,15.7
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,159.8
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,167.2
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.17
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.78
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,9.9
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
563283,Margam Village,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.31
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.2
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.04
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.13
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.3
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
563283,Margam Village,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.6
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,158.9
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,164.4
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.26
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
563283,Margam Village,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.24
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.68
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
563283,Margam Village,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.4
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,159.7
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,168.3
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.28
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
563283,Margam Village,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.3
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.17
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.88
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.3
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
563283,Margam Village,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,155.1
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,162.6
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.73
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.55
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,8.0
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
563283,Margam Village,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.36
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.64
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.29
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.5
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,152.6
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,162.5
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,73.76
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.93
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
563283,Margam Village,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.06
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.42
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.6
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.6
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.25
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.7
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
563283,Margam Village,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,153.1
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,161.2
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.91
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.05
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,6.8
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
563283,Margam Village,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
