Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.54
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.33
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.3
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,148.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,159.2
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.49
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.8
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,6.4
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
563283,Margam Village,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
563283,Margam Village,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.1
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,154.3
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,6.7
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
563283,Margam Village,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,151.7
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,157.9
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
563283,Margam Village,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
563283,Margam Village,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,151.8
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,154.4
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
563283,Margam Village,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,153.2
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,158.1
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
563283,Margam Village,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
563283,Margam Village,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,151.7
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,159.1
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.22
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
563283,Margam Village,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.07
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,154.9
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,157.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,7.8
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
563283,Margam Village,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
563283,Margam Village,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,159.2
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,159.7
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,4.9
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
563283,Margam Village,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
