Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
563283,Margam Village,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,159.7
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,159.4
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
563283,Margam Village,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,154.6
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,154.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563283,Margam Village,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,155.3
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,153.8
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,4.2
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563283,Margam Village,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,157.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,154.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,5.1
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563283,Margam Village,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.58
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,153.1
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,153.1
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
563283,Margam Village,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,153.7
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,154.3
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
563283,Margam Village,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,154.6
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,153.5
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
563283,Margam Village,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,155.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,152.8
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
563283,Margam Village,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
