Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,155.9
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,154.3
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
563283,Margam Village,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,157.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,154.5
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,6.5
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
563283,Margam Village,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,154.6
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,152.7
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,5.1
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
563283,Margam Village,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,150.7
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,150.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563283,Margam Village,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,151.2
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,149.7
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.22
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
563283,Margam Village,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,154.9
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,154.1
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
563283,Margam Village,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.07
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,152.9
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,148.9
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,6.4
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
563283,Margam Village,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,148.7
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,145.9
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
563283,Margam Village,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
