Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,147.9
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,145.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
563283,Margam Village,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,147.8
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,146.8
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
563283,Margam Village,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,150.6
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,152.7
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
563283,Margam Village,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,149.2
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,151.8
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563283,Margam Village,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,149.6
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,151.7
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
563283,Margam Village,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,152.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,152.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
563283,Margam Village,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,154.4
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,156.8
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563283,Margam Village,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,149.4
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,155.1
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
563283,Margam Village,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,151.8
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,155.7
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
