Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
563283,Margam Village,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,154.2
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,157.8
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
563283,Margam Village,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
563283,Margam Village,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,14.8
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,157.5
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,161.8
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,5.4
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
563283,Margam Village,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
563283,Margam Village,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,14.6
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,163.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,169.8
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563283,Margam Village,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.5
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,170.6
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,178.6
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
563283,Margam Village,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
563283,Margam Village,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.3
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,172.3
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,181.2
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,5.6
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563283,Margam Village,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.1
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,170.3
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,173.7
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
563283,Margam Village,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
563283,Margam Village,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.9
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,167.4
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,168.7
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
563283,Margam Village,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
563283,Margam Village,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.6
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,159.6
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,165.4
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563283,Margam Village,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
