Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.09
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
563283,Margam Village,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.4
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,157.9
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,163.1
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
563283,Margam Village,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
563283,Margam Village,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.2
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,155.8
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,4.3
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
563283,Margam Village,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.9
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,152.9
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
563283,Margam Village,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.7
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,154.8
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,159.1
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
563283,Margam Village,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
563283,Margam Village,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,158.8
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
563283,Margam Village,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
563283,Margam Village,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,159.8
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,162.3
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
563283,Margam Village,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.07
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,163.5
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,167.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
563283,Margam Village,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.98
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.91
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,163.9
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,169.1
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
563283,Margam Village,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
