Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
563283,Margam Village,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,172.4
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,175.9
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
563283,Margam Village,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.79
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
563283,Margam Village,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.5
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,174.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,177.4
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563283,Margam Village,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
563283,Margam Village,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,173.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,175.2
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
563283,Margam Village,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
563283,Margam Village,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.5
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,173.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,181.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563283,Margam Village,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.5
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
563283,Margam Village,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.5
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,174.1
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,184.1
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,5.8
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
563283,Margam Village,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.81
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.6
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
563283,Margam Village,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,171.4
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,176.1
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,4.0
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
563283,Margam Village,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,170.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,174.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
563283,Margam Village,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.4
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,170.2
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,173.6
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
563283,Margam Village,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.2
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
563283,Margam Village,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
