Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.0
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,165.1
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,163.2
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
563283,Margam Village,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.15
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
563283,Margam Village,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,162.5
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,161.8
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
563283,Margam Village,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.1
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,158.1
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,154.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
563283,Margam Village,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
563283,Margam Village,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.2
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,159.3
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.5
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
563283,Margam Village,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.26
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.3
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,162.3
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,161.7
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
563283,Margam Village,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.4
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,157.6
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,161.5
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
563283,Margam Village,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.5
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,161.9
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,163.6
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
563283,Margam Village,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.6
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,156.8
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,156.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
563283,Margam Village,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.8
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,156.4
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,157.1
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
