Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
563283,Margam Village,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.9
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,158.1
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,158.9
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563283,Margam Village,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,14.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,153.8
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,153.4
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563283,Margam Village,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.1
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,151.4
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,151.4
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563283,Margam Village,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.3
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,153.8
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,154.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
563283,Margam Village,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.4
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,154.8
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,154.2
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
563283,Margam Village,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.4
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,153.9
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,151.2
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
563283,Margam Village,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.5
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,150.1
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,150.4
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
563283,Margam Village,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.6
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,148.5
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,151.1
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563283,Margam Village,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
