Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.7
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,147.8
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.25
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,152.1
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
563283,Margam Village,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.8
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,145.4
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.26
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,150.7
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
563283,Margam Village,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.8
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,146.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,151.7
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
563283,Margam Village,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.9
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,145.1
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,152.9
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
563283,Margam Village,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.9
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,144.3
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,151.9
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
563283,Margam Village,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.9
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,146.9
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,151.2
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
563283,Margam Village,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,148.2
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,152.9
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
563283,Margam Village,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,144.3
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,150.8
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
563283,Margam Village,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
