Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.1
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,146.7
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,151.1
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
563283,Margam Village,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.2
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,144.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,151.4
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
563283,Margam Village,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.3
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,143.3
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,150.7
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563283,Margam Village,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.4
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,145.4
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,152.4
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,1.4
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
563283,Margam Village,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.46
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,144.7
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,152.8
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
563283,Margam Village,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.5
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,141.7
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,148.7
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
563283,Margam Village,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,15.6
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,144.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,152.3
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
563283,Margam Village,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.52
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,15.6
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,145.8
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,156.2
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
563283,Margam Village,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.53
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
