Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,15.7
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,143.3
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,151.8
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
563283,Margam Village,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,15.8
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,145.4
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,153.5
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,1.6
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
563283,Margam Village,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.04
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,145.4
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,155.1
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,1.5
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
563283,Margam Village,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.11
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.1
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,144.9
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,154.3
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563283,Margam Village,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.2
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,142.5
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,150.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.47
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,1.3
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
563283,Margam Village,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.9
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
563283,Margam Village,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.1
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
563283,Margam Village,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.86
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.1
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
563283,Margam Village,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,23.1
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
