Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
563283,Margam Village,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.2
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.62
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
563283,Margam Village,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.91
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
563283,Margam Village,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.4
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563283,Margam Village,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.92
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.5
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
563283,Margam Village,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.6
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.49
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563283,Margam Village,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.78
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.8
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
563283,Margam Village,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.89
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.9
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
563283,Margam Village,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
563283,Margam Village,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.1
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.4
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
563283,Margam Village,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
