Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.1
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
563283,Margam Village,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.3
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.63
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
563283,Margam Village,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.33
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.9
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.5
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
563283,Margam Village,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.68
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.7
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
563283,Margam Village,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.1
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.8
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
563283,Margam Village,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.16
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.0
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.75
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
563283,Margam Village,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.89
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.6
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.17
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.8
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.1
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.2
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.34
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
563283,Margam Village,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.45
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.75
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.98
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.61
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.2
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.03
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.71
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
563283,Margam Village,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.26
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.3
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.46
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.25
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.59
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.3
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.63
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.06
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
563283,Margam Village,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
