Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.36
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.38
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.78
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.46
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
563283,Margam Village,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.35
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.5
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.0
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.88
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.39
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
563283,Margam Village,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.26
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.4
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.4
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.39
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.08
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.39
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
563283,Margam Village,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.44
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.2
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.27
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.02
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.1
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.9
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.58
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.54
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
563283,Margam Village,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.64
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.9
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.6
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.05
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.66
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.7
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.68
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.57
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.51
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
563283,Margam Village,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.73
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.97
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.42
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.77
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.5
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.11
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.97
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
563283,Margam Village,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.4
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.57
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.45
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.65
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.2
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.5
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.36
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.26
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
563283,Margam Village,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.13
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.88
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.71
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.3
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.06
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.4
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.5
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.76
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.65
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
563283,Margam Village,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
