Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.54
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.91
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.4
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.5
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.55
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
563283,Margam Village,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.7
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.13
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.16
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.1
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.93
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.8
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.41
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
563283,Margam Village,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.68
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.56
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.32
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.6
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.88
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.78
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.7
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.4
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.7
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.8
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
563283,Margam Village,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.9
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.56
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.34
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.88
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.5
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.3
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.95
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.72
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
563283,Margam Village,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.11
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.1
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.2
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.58
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.8
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
563283,Margam Village,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.3
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.91
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.49
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
563283,Margam Village,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.89
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.78
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.2
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.32
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.65
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.0
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
563283,Margam Village,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.2
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.35
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.67
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
563283,Margam Village,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.29
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.59
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.9
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.3
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.56
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.3
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.45
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.74
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.9
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
563283,Margam Village,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.0
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,70.34
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.4
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.8
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
563283,Margam Village,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.29
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.64
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.42
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.9
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.78
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.8
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
563283,Margam Village,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.9
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.28
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.2
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.99
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
563283,Margam Village,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.84
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.83
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.4
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.05
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.9
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
