Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.98
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.43
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.9
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.7
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
563283,Margam Village,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.8
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.48
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.29
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
563283,Margam Village,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.53
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.07
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.56
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.13
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.9
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.52
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.43
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.51
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.4
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.6
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.35
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.93
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
563283,Margam Village,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.29
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.66
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.6
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.77
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.71
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
563283,Margam Village,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,24.4
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.99
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.38
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.03
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
563283,Margam Village,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.87
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,24.42
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.5
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.69
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.1
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.3
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.2
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.17
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.2
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
563283,Margam Village,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,24.3
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.4
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.12
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.06
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
563283,Margam Village,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.22
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.28
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.88
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.9
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.66
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.74
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.9
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.1
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.65
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.36
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.01
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
563283,Margam Village,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.62
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,28.24
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.1
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.7
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.55
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.91
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.65
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.7
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.3
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.9
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.07
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.33
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.81
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
563283,Margam Village,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,32.0
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,24.02
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.1
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,101.4
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.6
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.5
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.5
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.2
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.66
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.2
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.9
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
563283,Margam Village,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.7
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.78
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.87
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.21
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
563283,Margam Village,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.74
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.26
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.3
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.72
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.2
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.81
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
563283,Margam Village,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.5
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.97
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.42
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
563283,Margam Village,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.89
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.21
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.6
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.93
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.64
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
