Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.34
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.48
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
563283,Margam Village,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.28
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.77
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.15
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
563283,Margam Village,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.4
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.1
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.11
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
563283,Margam Village,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.08
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.73
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.9
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.1
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.88
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.81
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.4
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.7
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.36
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
563283,Margam Village,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.09
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.62
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.4
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.96
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.31
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.1
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.21
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
563283,Margam Village,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.73
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.9
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.84
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.9
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.39
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.28
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
563283,Margam Village,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.13
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.39
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.74
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
563283,Margam Village,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.2
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.94
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,74.68
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
563283,Margam Village,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.74
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.02
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.54
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.2
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.06
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.18
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
563283,Margam Village,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.81
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.74
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.85
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.7
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.12
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
563283,Margam Village,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.2
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
563283,Margam Village,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.65
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.7
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.61
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.3
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
563283,Margam Village,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
