Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.37
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.34
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.6
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
563283,Margam Village,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.0
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.27
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
563283,Margam Village,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.3
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.8
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.89
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
563283,Margam Village,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.93
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.33
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.2
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.07
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.03
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.1
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
563283,Margam Village,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.2
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.35
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
563283,Margam Village,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.82
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.1
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.48
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.07
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.63
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.72
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
563283,Margam Village,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.1
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.93
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.26
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.12
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
563283,Margam Village,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.58
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.11
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.1
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.69
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
563283,Margam Village,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.1
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.86
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
563283,Margam Village,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.64
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.0
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.02
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.8
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.18
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.0
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
563283,Margam Village,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.9
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.78
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
563283,Margam Village,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.09
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.2
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.83
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.88
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.8
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.97
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
563283,Margam Village,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.31
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.2
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.56
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.32
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.07
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.4
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
563283,Margam Village,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.7
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,47.06
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.18
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,65.58
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
563283,Margam Village,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.63
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.9
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.4
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
563283,Margam Village,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.6
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.69
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
