Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
563283,Margam Village,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.82
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.1
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.17
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.4
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.46
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.1
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.5
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.95
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
563283,Margam Village,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,25.05
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,104.6
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.45
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.27
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.2
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.79
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.4
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
563283,Margam Village,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.44
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.7
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.7
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.3
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.6
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.5
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.2
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,55.61
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.22
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
563283,Margam Village,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.05
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.64
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.74
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.0
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.74
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.76
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
563283,Margam Village,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.26
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.4
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.17
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.98
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.3
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.9
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.78
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.12
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
563283,Margam Village,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.34
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.75
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.06
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.9
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.7
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.09
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.61
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
563283,Margam Village,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.34
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.22
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.79
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.6
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
563283,Margam Village,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.1
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.49
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
563283,Margam Village,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.05
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
563283,Margam Village,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
