Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.44
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.76
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.06
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.32
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
563283,Margam Village,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.1
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.37
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.32
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.32
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.9
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.2
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
563283,Margam Village,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.0
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.61
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.21
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
563283,Margam Village,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.3
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.64
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.05
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.0
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.9
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.35
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.81
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
563283,Margam Village,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.52
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.1
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.75
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
563283,Margam Village,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,21.11
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.75
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.5
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.9
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.46
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.2
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.6
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.13
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
563283,Margam Village,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.28
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.3
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.21
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.11
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.37
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
563283,Margam Village,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.64
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.9
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.8
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.52
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
563283,Margam Village,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
