Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.89
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.2
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
563283,Margam Village,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.07
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
563283,Margam Village,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.06
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.1
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,20.2
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
563283,Margam Village,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.2
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.33
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
563283,Margam Village,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.78
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.39
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.09
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
563283,Margam Village,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.71
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.03
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.7
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
563283,Margam Village,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.16
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.61
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
563283,Margam Village,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
563283,Margam Village,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.0
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,85.5
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,106.9
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
563283,Margam Village,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.7
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
563283,Margam Village,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.78
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
563283,Margam Village,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.84
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
