Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
563283,Margam Village,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
563283,Margam Village,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.16
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.45
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.28
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
563283,Margam Village,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.15
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.5
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
563283,Margam Village,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.43
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.4
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.71
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.1
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
563283,Margam Village,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
563283,Margam Village,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
563283,Margam Village,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
563283,Margam Village,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
563283,Margam Village,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
563283,Margam Village,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.09
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
563283,Margam Village,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.06
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
563283,Margam Village,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
