Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563283,Margam Village,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
563283,Margam Village,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.82
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
563283,Margam Village,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.26
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
563283,Margam Village,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
563283,Margam Village,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563283,Margam Village,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
563283,Margam Village,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
563283,Margam Village,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.07
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
