Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
563283,Margam Village,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.11
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
563283,Margam Village,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
563283,Margam Village,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
563283,Margam Village,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
563283,Margam Village,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
563283,Margam Village,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
563283,Margam Village,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563283,Margam Village,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
