Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
563283,Margam Village,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
563283,Margam Village,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
563283,Margam Village,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
563283,Margam Village,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
563283,Margam Village,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
563283,Margam Village,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.96
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
563283,Margam Village,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
563283,Margam Village,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
