Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563283,Margam Village,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
563283,Margam Village,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
563283,Margam Village,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.06
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
563283,Margam Village,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563283,Margam Village,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
563283,Margam Village,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563283,Margam Village,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
563283,Margam Village,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
