Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
563283,Margam Village,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.13
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.2
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
563283,Margam Village,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.87
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.8
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.3
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.55
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
563283,Margam Village,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.09
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
563283,Margam Village,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.32
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.7
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
563283,Margam Village,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.29
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.79
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.18
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
563283,Margam Village,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
563283,Margam Village,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.9
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
563283,Margam Village,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.33
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
