Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
563283,Margam Village,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
563283,Margam Village,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
563283,Margam Village,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.2
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
563283,Margam Village,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
563283,Margam Village,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,155.4
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,157.1
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,3.3
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
563283,Margam Village,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.2
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,154.7
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,160.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,4.3
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
563283,Margam Village,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,150.5
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,160.4
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,5.1
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
563283,Margam Village,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,151.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,157.5
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
563283,Margam Village,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.59
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
563283,Margam Village,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,151.3
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,157.7
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,4.6
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
563283,Margam Village,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.92
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
563283,Margam Village,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,156.1
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,166.1
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
563283,Margam Village,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.41
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,156.8
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,172.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.42
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
