Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
563283,Margam Village,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.71
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,152.5
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,164.5
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.46
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
563283,Margam Village,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.49
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,156.6
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,168.4
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
563283,Margam Village,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.97
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,102.1
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
563283,Margam Village,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,156.2
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,164.2
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.94
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,5.3
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
563283,Margam Village,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,30.77
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,127.9
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
563283,Margam Village,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,149.7
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,155.6
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,5.4
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
563283,Margam Village,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.97
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.9
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
563283,Margam Village,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,148.9
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,159.1
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
563283,Margam Village,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.99
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.49
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,144.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,161.8
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
563283,Margam Village,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.07
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,147.3
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,164.5
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
563283,Margam Village,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
563283,Margam Village,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,150.1
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,165.4
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.15
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
563283,Margam Village,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
