Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.74
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.11
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.74
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
563283,Margam Village,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,145.4
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,160.5
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.1
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
563283,Margam Village,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
563283,Margam Village,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,146.2
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,165.5
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
563283,Margam Village,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.96
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
563283,Margam Village,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,149.6
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,165.7
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
563283,Margam Village,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.6
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.18
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.13
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
563283,Margam Village,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,147.6
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,164.7
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
563283,Margam Village,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.5
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.6
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,144.8
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.5
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.19
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
563283,Margam Village,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,142.5
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,153.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
563283,Margam Village,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.23
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.31
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,145.8
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,158.2
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,8.6
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
563283,Margam Village,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.43
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.95
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.65
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,152.2
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,161.1
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
563283,Margam Village,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.48
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.6
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
