Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.74
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
563283,Margam Village,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,159.2
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,167.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.58
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.83
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
563283,Margam Village,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,28.48
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,119.1
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.78
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.85
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.9
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,153.8
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,166.7
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.84
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.61
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
563283,Margam Village,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.41
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.77
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.18
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.9
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.16
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.3
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
563283,Margam Village,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,157.8
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,169.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
563283,Margam Village,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.5
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.75
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.28
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
563283,Margam Village,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,160.7
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,171.9
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.75
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.59
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
563283,Margam Village,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.3
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.23
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.2
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
563283,Margam Village,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,137.64
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,138.26
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.29
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
563283,Margam Village,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.81
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.93
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.9
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.13
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.5
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
563283,Margam Village,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.42
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.41
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
563283,Margam Village,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.88
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.34
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.84
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.7
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.3
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
563283,Margam Village,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.27
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.2
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
563283,Margam Village,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.13
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.38
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.7
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.5
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.8
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.3
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.84
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
563283,Margam Village,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.42
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.46
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.39
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.4
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
