Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.63
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
563283,Margam Village,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.12
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.99
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.08
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
563283,Margam Village,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.16
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.49
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.57
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.89
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.8
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.51
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
563283,Margam Village,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.05
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.07
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
563283,Margam Village,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.96
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.32
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
563283,Margam Village,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.35
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.5
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
563283,Margam Village,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.84
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
563283,Margam Village,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.51
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.45
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.45
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.28
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.15
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
563283,Margam Village,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.08
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.3
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.2
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.23
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.36
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.65
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.83
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
563283,Margam Village,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.1
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.9
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.64
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
563283,Margam Village,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.42
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.0
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.9
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.84
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
563283,Margam Village,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.46
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.05
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.3
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.9
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
