Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.9
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.93
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.99
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
563283,Margam Village,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.56
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
563283,Margam Village,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.8
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
563283,Margam Village,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.86
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
563283,Margam Village,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.8
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.04
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
563283,Margam Village,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.49
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.27
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
563283,Margam Village,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.9
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.61
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
563283,Margam Village,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
563283,Margam Village,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
563283,Margam Village,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
563283,Margam Village,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.96
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
563283,Margam Village,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.04
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
563283,Margam Village,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
563283,Margam Village,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
563283,Margam Village,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
563283,Margam Village,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
563283,Margam Village,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
