Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
563283,Margam Village,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
563283,Margam Village,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.4
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
563283,Margam Village,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
563283,Margam Village,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
563283,Margam Village,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.55
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
563283,Margam Village,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.04
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
563283,Margam Village,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
563283,Margam Village,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.98
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
563283,Margam Village,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.85
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
563283,Margam Village,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
563283,Margam Village,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
563283,Margam Village,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.34
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
563283,Margam Village,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.41
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
563283,Margam Village,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
563283,Margam Village,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
563283,Margam Village,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
