Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
563283,Margam Village,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
563283,Margam Village,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
563283,Margam Village,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
563283,Margam Village,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
563283,Margam Village,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
563283,Margam Village,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.1
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
563283,Margam Village,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
563283,Margam Village,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
563283,Margam Village,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
563283,Margam Village,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
563283,Margam Village,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563283,Margam Village,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
