Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.42
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
563283,Margam Village,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
563283,Margam Village,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
563283,Margam Village,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
563283,Margam Village,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.85
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563283,Margam Village,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
563283,Margam Village,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
563283,Margam Village,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.61
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
563283,Margam Village,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
563283,Margam Village,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
563283,Margam Village,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
563283,Margam Village,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
563283,Margam Village,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
