Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
563283,Margam Village,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
563283,Margam Village,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
563283,Margam Village,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
563283,Margam Village,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.8
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
563283,Margam Village,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563283,Margam Village,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.37
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
563283,Margam Village,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
563283,Margam Village,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
563283,Margam Village,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
563283,Margam Village,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
563283,Margam Village,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
563283,Margam Village,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
563283,Margam Village,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.52
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563283,Margam Village,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
