Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
563283,Margam Village,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
563283,Margam Village,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
563283,Margam Village,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.87
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.61
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.85
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563283,Margam Village,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
563283,Margam Village,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.24
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
563283,Margam Village,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
563283,Margam Village,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.83
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
563283,Margam Village,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
563283,Margam Village,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.07
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
563283,Margam Village,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
