Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
563283,Margam Village,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
563283,Margam Village,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563283,Margam Village,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.83
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
563283,Margam Village,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.96
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
563283,Margam Village,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
563283,Margam Village,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
563283,Margam Village,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.66
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.2
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
563283,Margam Village,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
563283,Margam Village,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.54
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.9
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
563283,Margam Village,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
