Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
563283,Margam Village,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.15
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.7
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.56
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.0
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
563283,Margam Village,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
563283,Margam Village,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.1
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
563283,Margam Village,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
563283,Margam Village,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
563283,Margam Village,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
563283,Margam Village,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
563283,Margam Village,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
563283,Margam Village,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
563283,Margam Village,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
563283,Margam Village,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
563283,Margam Village,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563283,Margam Village,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
