Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
563283,Margam Village,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
563283,Margam Village,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.8
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
563283,Margam Village,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
563283,Margam Village,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
563283,Margam Village,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
563283,Margam Village,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
563283,Margam Village,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
563283,Margam Village,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
