Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.39
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
563283,Margam Village,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
563283,Margam Village,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.22
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
563283,Margam Village,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.05
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563283,Margam Village,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
563283,Margam Village,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563283,Margam Village,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.87
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.07
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
563283,Margam Village,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
563283,Margam Village,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
