Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
563283,Margam Village,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.2
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
563283,Margam Village,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.3
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
563283,Margam Village,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.32
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
563283,Margam Village,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.42
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.6
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
563283,Margam Village,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.88
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.24
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.6
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
563283,Margam Village,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563283,Margam Village,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.33
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.9
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563283,Margam Village,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.03
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
