Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.9
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563283,Margam Village,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.1
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
563283,Margam Village,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.2
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
563283,Margam Village,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.2
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.7
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.05
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
563283,Margam Village,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.42
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.19
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.2
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
563283,Margam Village,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.6
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
563283,Margam Village,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.64
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.8
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
563283,Margam Village,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.35
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.9
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
563283,Margam Village,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.1
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.1
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
