Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
563283,Margam Village,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.49
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.8
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
563283,Margam Village,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
563283,Margam Village,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.6
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.29
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.5
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
563283,Margam Village,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.23
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.1
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.6
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
563283,Margam Village,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.7
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
563283,Margam Village,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.6
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.8
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
563283,Margam Village,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.47
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.4
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,144.7
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,151.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
563283,Margam Village,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,141.7
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,147.1
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
563283,Margam Village,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
