Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.14
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.75
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.6
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,142.4
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,147.1
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
563283,Margam Village,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.61
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.7
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,143.8
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,144.6
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
563283,Margam Village,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.8
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,146.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,144.3
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
563283,Margam Village,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.8
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,151.2
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,150.6
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563283,Margam Village,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.7
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.9
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,153.1
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,154.9
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563283,Margam Village,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,150.1
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.6
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
563283,Margam Village,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.1
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,152.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,155.9
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
563283,Margam Village,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.2
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,148.4
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,150.2
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.68
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
563283,Margam Village,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
