Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.49
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,146.4
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,144.4
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,6.4
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
563283,Margam Village,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.8
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.42
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,144.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.28
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,141.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,50.24
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,5.6
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
563283,Margam Village,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.76
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.19
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,144.7
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,146.5
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
563283,Margam Village,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,144.2
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.27
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,146.4
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,5.1
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
563283,Margam Village,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.09
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,146.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,144.3
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
563283,Margam Village,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.04
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.63
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,153.2
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,152.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.56
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,3.9
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
563283,Margam Village,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.21
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.79
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.5
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,153.6
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,156.2
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
563283,Margam Village,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.72
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.5
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,153.5
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,161.7
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,5.1
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
563283,Margam Village,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.37
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
