Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,155.9
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,163.8
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.15
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
563283,Margam Village,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.18
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.5
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,160.5
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,168.2
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
563283,Margam Village,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.28
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.5
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,160.3
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,167.8
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.49
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
563283,Margam Village,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.5
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.63
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.57
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,154.6
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,160.2
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.82
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.17
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
563283,Margam Village,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.54
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.51
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
563283,Margam Village,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,156.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,158.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
563283,Margam Village,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.47
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.3
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,158.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,164.6
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.33
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,7.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
563283,Margam Village,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.16
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,158.4
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,165.7
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,7.3
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
563283,Margam Village,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.54
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.68
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.2
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,159.4
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,175.1
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.41
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,8.5
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
563283,Margam Village,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
