Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.2
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,160.9
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.43
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,181.5
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.44
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
563283,Margam Village,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.36
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.72
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.88
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.1
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,151.4
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,168.4
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.89
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.94
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
563283,Margam Village,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.7
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.73
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.43
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.84
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,22.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,155.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,165.4
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
563283,Margam Village,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.86
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.82
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.9
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.9
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,154.5
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,163.2
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.89
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
563283,Margam Village,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.19
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.64
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.21
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.6
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.2
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.59
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.1
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.8
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,142.5
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,149.4
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.22
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,9.9
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
563283,Margam Village,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,23.34
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.5
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.81
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.19
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.82
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.6
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,147.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,152.9
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.14
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.35
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
563283,Margam Village,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.32
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.87
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.58
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.5
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.5
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,147.8
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,152.9
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.69
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.08
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,7.1
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
563283,Margam Village,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.8
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.3
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.26
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.32
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.3
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,145.9
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,155.6
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.15
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.74
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,6.8
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
563283,Margam Village,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,26.49
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,110.5
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.6
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.1
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,147.9
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,159.4
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
