Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.09
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,7.8
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
563283,Margam Village,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.69
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.2
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.5
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.12
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.99
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.9
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,147.5
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,155.1
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.22
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.48
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,8.8
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
563283,Margam Village,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.44
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.1
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.8
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,144.8
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,154.8
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.46
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
563283,Margam Village,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.45
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.4
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.99
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.1
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.7
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,147.4
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,157.4
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,4.6
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
563283,Margam Village,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.89
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.38
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.34
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,146.8
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,156.4
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.97
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,7.0
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
563283,Margam Village,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,23.9
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.46
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.2
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.4
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.59
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.5
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,149.1
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,158.2
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
563283,Margam Village,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,24.8
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.25
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,103.3
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.2
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.86
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.9
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.42
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.4
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,148.6
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,158.7
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.37
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
563283,Margam Village,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,23.88
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.43
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.4
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.93
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
563283,Margam Village,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.3
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,147.7
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,158.5
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.55
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,6.2
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
563283,Margam Village,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.03
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.28
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.7
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
563283,Margam Village,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.2
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,146.2
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,154.7
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,6.7
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
563283,Margam Village,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
