Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,25.59
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.48
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,149.6
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.1
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
563283,Margam Village,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.28
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,146.7
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,158.3
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
563283,Margam Village,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.37
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,153.3
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,163.4
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
563283,Margam Village,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.33
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
563283,Margam Village,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,156.1
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,163.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,6.9
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
563283,Margam Village,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
563283,Margam Village,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,156.2
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,164.9
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,6.5
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
563283,Margam Village,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.16
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.29
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.04
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.1
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,161.8
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,167.5
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,6.0
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
563283,Margam Village,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,166.8
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,172.5
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
563283,Margam Village,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.04
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.64
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
563283,Margam Village,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,168.9
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,172.2
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,7.3
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
563283,Margam Village,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
