Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.28
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
563283,Margam Village,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,171.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,172.3
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,6.5
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
563283,Margam Village,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
563283,Margam Village,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,174.5
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,174.1
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
563283,Margam Village,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,168.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,172.1
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
563283,Margam Village,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,170.2
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,175.1
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
563283,Margam Village,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,165.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,173.9
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,6.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
563283,Margam Village,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
563283,Margam Village,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,165.6
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,173.5
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,6.4
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
563283,Margam Village,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,169.5
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,174.2
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,6.1
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
563283,Margam Village,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.5
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.83
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
563283,Margam Village,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,169.1
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,175.3
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
563283,Margam Village,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
