Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
563283,Margam Village,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,168.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,173.7
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,5.0
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
563283,Margam Village,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.9
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,170.3
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,174.7
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,6.2
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
563283,Margam Village,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,171.2
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,176.3
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,6.4
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
563283,Margam Village,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,169.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,171.6
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
563283,Margam Village,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
563283,Margam Village,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.8
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,171.9
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,169.4
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
563283,Margam Village,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.8
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
563283,Margam Village,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.7
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,175.1
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,174.1
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,5.9
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
563283,Margam Village,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.8
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.73
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.68
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
563283,Margam Village,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.6
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,176.9
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,178.2
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,6.0
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
563283,Margam Village,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
563283,Margam Village,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,174.5
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,177.5
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,5.2
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
563283,Margam Village,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.26
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.37
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
