Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
563283,Margam Village,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,178.7
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,178.8
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,5.3
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
563283,Margam Village,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.01
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.93
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
563283,Margam Village,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,181.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,179.4
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,4.8
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563283,Margam Village,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.41
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
563283,Margam Village,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,178.1
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,179.1
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
563283,Margam Village,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
563283,Margam Village,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,182.9
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,182.9
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
563283,Margam Village,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.9
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.5
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,183.6
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,181.1
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563283,Margam Village,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
563283,Margam Village,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,181.9
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,180.7
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
563283,Margam Village,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.13
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
563283,Margam Village,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,182.9
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,179.4
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563283,Margam Village,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.58
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
563283,Margam Village,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,179.9
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,176.4
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
563283,Margam Village,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
563283,Margam Village,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,181.7
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,178.3
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
