Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
563283,Margam Village,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.97
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,181.7
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,179.5
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
563283,Margam Village,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,181.9
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,179.7
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
563283,Margam Village,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,180.9
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,176.7
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,4.8
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
563283,Margam Village,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,179.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,178.6
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,6.3
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
563283,Margam Village,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.4
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,183.1
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,184.3
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,6.0
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
563283,Margam Village,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,180.3
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,184.1
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563283,Margam Village,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.3
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,178.1
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,182.8
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
563283,Margam Village,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.78
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.2
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,179.8
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,186.8
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
563283,Margam Village,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
