Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.82
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
563283,Margam Village,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,177.7
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,185.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
563283,Margam Village,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.24
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.21
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.1
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,179.7
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,182.3
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
563283,Margam Village,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.71
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,179.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,180.9
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
563283,Margam Village,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,176.8
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,181.1
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
563283,Margam Village,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,178.6
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,179.9
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
563283,Margam Village,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,181.6
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,180.5
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
563283,Margam Village,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.35
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,186.4
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,178.1
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563283,Margam Village,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.29
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
563283,Margam Village,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.9
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,185.2
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,182.5
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
563283,Margam Village,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
