Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.15
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,181.6
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,177.6
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,4.4
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
563283,Margam Village,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.8
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,183.1
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,173.4
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
563283,Margam Village,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.44
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,183.8
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,175.6
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
563283,Margam Village,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.55
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,181.3
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,182.5
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
563283,Margam Village,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.6
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,179.2
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,179.5
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,4.7
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
563283,Margam Village,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.21
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.8
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.65
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,174.1
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,171.7
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.31
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,3.9
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
563283,Margam Village,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.4
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,177.1
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,164.4
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
563283,Margam Village,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.94
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.3
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
563283,Margam Village,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,18.5
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,177.4
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.31
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,169.4
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,3.6
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
563283,Margam Village,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.66
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
