Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,179.9
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,169.4
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,3.4
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
563283,Margam Village,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.93
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.4
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
563283,Margam Village,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,180.9
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,169.5
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
563283,Margam Village,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.98
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.2
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,169.2
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,170.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,4.0
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
563283,Margam Village,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.85
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,167.8
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.32
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,168.6
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,3.7
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
563283,Margam Village,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.36
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.39
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
563283,Margam Village,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,178.6
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,185.7
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,5.5
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
563283,Margam Village,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.47
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
563283,Margam Village,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,167.8
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,171.3
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,5.7
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
563283,Margam Village,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
563283,Margam Village,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,170.7
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,169.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,4.8
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
563283,Margam Village,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.46
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
563283,Margam Village,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,165.8
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,171.9
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,2.3
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
563283,Margam Village,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.62
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.3
