Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,167.9
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,173.5
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.4
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563283,Margam Village,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.71
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
563283,Margam Village,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,166.4
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.36
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,168.5
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,2.9
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
563283,Margam Village,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.39
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.69
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,2.1
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
563283,Margam Village,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,160.1
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,164.5
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
563283,Margam Village,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.82
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,2.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
563283,Margam Village,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,166.9
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,170.3
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.37
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563283,Margam Village,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.43
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.9
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,163.2
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,165.6
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.38
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,3.8
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
563283,Margam Village,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.55
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.8
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.4
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,165.3
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.35
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,166.6
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.39
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,2.8
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
563283,Margam Village,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.1
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
563283,Margam Village,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,157.9
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,160.3
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,3.0
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
563283,Margam Village,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.64
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.3
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,155.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.29
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,156.8
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.33
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,2.7
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
563283,Margam Village,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.45
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.2
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.1
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
563283,Margam Village,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.3
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,152.8
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,2.3
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,154.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,2.34
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,3.2
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
563283,Margam Village,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
